Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,13.55
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,20.39
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.88
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
792987,MAISEMORE - YATE,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.93
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,12.94
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,20.01
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,11.68
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.0
792987,MAISEMORE - YATE,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.14
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,13.07
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,20.68
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,12.41
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
792987,MAISEMORE - YATE,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,14.04
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,20.74
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,12.44
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,89.3
792987,MAISEMORE - YATE,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.16
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,13.64
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,20.64
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,11.42
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
792987,MAISEMORE - YATE,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,14.89
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,22.26
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,95.4
792987,MAISEMORE - YATE,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,15.18
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,22.65
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,11.77
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,97.7
792987,MAISEMORE - YATE,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,15.47
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,22.23
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,11.61
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
792987,MAISEMORE - YATE,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
