Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,15.7
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,21.87
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,11.72
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,94.7
792987,MAISEMORE - YATE,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.51
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,15.38
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,22.03
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,11.39
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
792987,MAISEMORE - YATE,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.57
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,15.31
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,24.17
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,11.07
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,103.9
792987,MAISEMORE - YATE,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,16.47
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,23.91
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,11.3
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,72.0
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.4
792987,MAISEMORE - YATE,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,15.27
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,23.85
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
792987,MAISEMORE - YATE,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,19.43
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,12.55
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.4
792987,MAISEMORE - YATE,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,13.18
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,19.2
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,13.71
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,85.6
792987,MAISEMORE - YATE,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,14.15
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,18.21
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,13.39
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
792987,MAISEMORE - YATE,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,15.18
