Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,17.57
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,13.22
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,15.68
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,17.94
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,14.83
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,70.0
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,17.73
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,18.03
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,16.65
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
792987,MAISEMORE - YATE,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,18.33
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,19.66
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,16.72
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,87.6
792987,MAISEMORE - YATE,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,16.99
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,19.49
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,14.69
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,51.2
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
792987,MAISEMORE - YATE,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,16.55
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,20.17
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,15.43
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,17.53
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,20.77
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,15.88
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,18.68
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,23.04
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,16.66
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
792987,MAISEMORE - YATE,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,18.09
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,25.31
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,17.28
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,59.7
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.2
792987,MAISEMORE - YATE,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
