Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,18.78
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,26.2
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,18.03
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,62.1
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.8
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,21.19
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,26.5
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,19.5
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,92.1
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,112.7
792987,MAISEMORE - YATE,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,20.74
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,28.3
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,23.18
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,90.6
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,120.9
792987,MAISEMORE - YATE,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,100.6
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,19.9
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,27.53
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,24.54
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.8
792987,MAISEMORE - YATE,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,106.2
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,20.85
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,26.61
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,22.53
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,91.2
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,114.8
792987,MAISEMORE - YATE,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,98.1
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.66
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,24.79
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,28.15
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,19.63
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,67.2
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,121.0
792987,MAISEMORE - YATE,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,25.36
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,28.75
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,19.8
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.8
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,123.8
792987,MAISEMORE - YATE,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,86.9
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,26.41
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,30.64
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,24.03
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,67.8
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,113.5
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.8
792987,MAISEMORE - YATE,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.1
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
