Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.71
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,25.89
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,27.4
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,26.62
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,64.2
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
792987,MAISEMORE - YATE,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.72
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,23.95
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,28.54
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,27.52
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,122.9
792987,MAISEMORE - YATE,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,117.7
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,28.67
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,28.79
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,23.91
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,123.5
792987,MAISEMORE - YATE,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,27.22
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,28.01
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,24.32
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,120.6
792987,MAISEMORE - YATE,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.58
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,24.38
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,26.51
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,24.75
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,115.2
792987,MAISEMORE - YATE,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,107.1
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,30.06
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,25.18
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,27.99
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.3
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,110.1
792987,MAISEMORE - YATE,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,27.09
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,27.42
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,22.58
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.8
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,119.4
792987,MAISEMORE - YATE,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,99.5
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.12
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,25.9
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,28.47
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,29.51
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.8
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.3
