Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,23.96
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,32.88
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,26.46
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
792987,MAISEMORE - YATE,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.1
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.33
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,28.91
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,34.43
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,25.28
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.0
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,145.0
792987,MAISEMORE - YATE,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,23.26
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,33.91
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,24.82
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
792987,MAISEMORE - YATE,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,106.4
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,24.89
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,26.52
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,21.26
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
792987,MAISEMORE - YATE,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.64
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,31.6
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,29.1
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,21.91
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,124.6
792987,MAISEMORE - YATE,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,94.7
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.58
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,24.37
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,32.5
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,25.67
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,105.8
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,136.8
792987,MAISEMORE - YATE,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,109.5
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.52
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,28.59
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,26.11
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,28.34
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
792987,MAISEMORE - YATE,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,119.8
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,25.02
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,27.67
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,26.05
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,108.3
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,118.8
792987,MAISEMORE - YATE,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.1
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,26.68
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,27.87
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,26.6
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,113.7
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
792987,MAISEMORE - YATE,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,113.6
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
