Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.74
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.66
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.5
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,31.35
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,30.58
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,36.39
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
792987,MAISEMORE - YATE,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,159.0
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.47
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.02
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,N Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.28
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.47
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.11
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,23.22
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,40.65
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,45.27
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,101.7
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.1
792987,MAISEMORE - YATE,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,191.8
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.55
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.37
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,24.99
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,33.08
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,30.58
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,108.1
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,141.0
792987,MAISEMORE - YATE,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.4
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.81
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,32.37
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,36.58
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,26.07
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,155.1
792987,MAISEMORE - YATE,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,111.7
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.96
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,N Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.18
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.7
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,32.46
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,42.21
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,27.96
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,77.8
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,178.3
792987,MAISEMORE - YATE,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,119.5
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.01
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.86
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,34.12
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,35.29
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,32.08
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.5
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.4
792987,MAISEMORE - YATE,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.73
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.09
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,34.42
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,32.92
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,34.2
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,146.4
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
792987,MAISEMORE - YATE,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,146.6
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.01
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,29.67
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,30.56
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,27.39
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,131.1
792987,MAISEMORE - YATE,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,118.2
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
