Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.85
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,29.59
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,26.79
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,26.71
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.67
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,33.62
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,32.91
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,32.44
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,141.9
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
792987,MAISEMORE - YATE,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,139.3
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.24
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.53
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,38.43
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,32.39
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,37.82
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,161.8
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,137.7
792987,MAISEMORE - YATE,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.0
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,29.17
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,27.02
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,20.95
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,125.7
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,116.3
792987,MAISEMORE - YATE,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,92.5
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,27.4
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,30.48
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,24.77
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.6
792987,MAISEMORE - YATE,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,25.2
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,26.98
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,22.72
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,108.4
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,98.4
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.07
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,25.44
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,26.69
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,21.39
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,108.8
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
792987,MAISEMORE - YATE,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,92.1
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,15.56
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,20.8
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,13.3
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,70.8
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,91.9
792987,MAISEMORE - YATE,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
