Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,13.79
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,19.55
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,16.09
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
792987,MAISEMORE - YATE,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.72
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,20.48
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,18.38
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
792987,MAISEMORE - YATE,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,82.2
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,21.36
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,21.68
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
792987,MAISEMORE - YATE,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,93.1
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,17.34
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,24.39
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,26.77
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,12.27
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,27.24
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,23.91
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,102.6
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.71
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,19.08
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,17.45
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
792987,MAISEMORE - YATE,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,18.02
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,23.49
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,19.15
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,80.6
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,100.3
792987,MAISEMORE - YATE,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,84.1
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.04
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,16.51
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,21.22
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,24.27
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
792987,MAISEMORE - YATE,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
