Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,20.76
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,17.67
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,21.68
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
792987,MAISEMORE - YATE,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.72
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,26.4
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,18.47
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,18.26
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,81.2
792987,MAISEMORE - YATE,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.74
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,29.61
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,20.46
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,22.39
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,89.9
792987,MAISEMORE - YATE,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,97.3
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,19.68
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,26.61
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,22.56
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,115.4
792987,MAISEMORE - YATE,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,16.51
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,24.68
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,23.24
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.1
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,107.7
792987,MAISEMORE - YATE,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,17.81
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,24.77
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,20.38
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,107.6
792987,MAISEMORE - YATE,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.64
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,19.07
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,28.32
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,22.41
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,121.0
792987,MAISEMORE - YATE,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.6
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,18.96
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,23.19
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,24.62
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.3
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
792987,MAISEMORE - YATE,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,106.8
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,23.44
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,18.37
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,29.37
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.8
792987,MAISEMORE - YATE,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
