Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.85
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,23.01
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,19.37
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,24.32
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,101.6
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,86.1
792987,MAISEMORE - YATE,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.61
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,26.11
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,27.7
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,20.95
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,112.7
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.7
792987,MAISEMORE - YATE,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,90.5
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,28.45
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,27.64
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,23.75
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,117.3
792987,MAISEMORE - YATE,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,101.2
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.14
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.49
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,24.11
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,28.51
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,26.73
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,103.3
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,113.3
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.34
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.16
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,25.65
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,31.77
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,31.82
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,134.5
792987,MAISEMORE - YATE,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,133.8
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,25.46
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,27.38
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,31.88
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,108.6
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
792987,MAISEMORE - YATE,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.97
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,28.73
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,21.99
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,30.67
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,95.2
792987,MAISEMORE - YATE,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.1
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,23.39
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,24.76
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,23.02
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
792987,MAISEMORE - YATE,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.4
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,21.0
