Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,17.45
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,23.77
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,24.53
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,102.7
792987,MAISEMORE - YATE,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.59
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.28
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,14.09
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,28.29
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,30.8
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,82.1
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.5
792987,MAISEMORE - YATE,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,131.0
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,14.0
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,25.11
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,23.64
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,70.5
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
792987,MAISEMORE - YATE,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,19.06
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,23.83
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,23.84
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,84.7
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,103.5
792987,MAISEMORE - YATE,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,104.1
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,19.39
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,23.56
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,23.15
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,104.3
792987,MAISEMORE - YATE,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,99.6
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.57
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.34
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.39
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,16.32
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,25.23
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,20.72
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
792987,MAISEMORE - YATE,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.46
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.63
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (RMS),A,46.1
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,23.62
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,21.01
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,27.49
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,103.6
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
792987,MAISEMORE - YATE,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,118.1
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,22.22
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,21.41
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,23.66
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,93.5
792987,MAISEMORE - YATE,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.7
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.85
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
