Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,21.01
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,24.44
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,22.54
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,104.6
792987,MAISEMORE - YATE,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,98.0
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.68
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.4
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,20.77
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,30.53
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,20.97
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.7
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
792987,MAISEMORE - YATE,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.41
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,21.04
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,24.14
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,26.8
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
792987,MAISEMORE - YATE,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,114.3
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.9
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,25.0
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,16.84
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,21.52
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,27.75
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
792987,MAISEMORE - YATE,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,119.6
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,17.68
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,26.95
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,21.88
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,115.0
792987,MAISEMORE - YATE,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.5
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.18
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,19.99
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,27.76
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,16.3
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
792987,MAISEMORE - YATE,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,26.74
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,25.75
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,18.64
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,115.3
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,111.5
792987,MAISEMORE - YATE,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.71
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,21.79
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,25.54
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,19.71
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,110.7
792987,MAISEMORE - YATE,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,87.1
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.7
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,27.23
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,24.99
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,24.74
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,121.7
