Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,106.5
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,18.88
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,23.09
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,23.38
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,83.3
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,101.1
792987,MAISEMORE - YATE,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.19
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,18.46
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,23.89
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,21.04
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,81.9
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
792987,MAISEMORE - YATE,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,91.9
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.65
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,18.45
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,13.37
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,26.78
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,116.6
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.49
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,19.86
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,16.25
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,21.39
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.5
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,92.9
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.77
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,17.81
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,16.76
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,19.86
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,83.5
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.31
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,33.36
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,17.21
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,23.41
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,142.0
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,103.5
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,17.92
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,22.61
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,19.37
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,79.0
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,23.67
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,21.51
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.42
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
792987,MAISEMORE - YATE,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,76.6
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
