Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,15.66
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,15.96
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,16.8
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,12.31
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,18.0
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,17.95
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,79.5
792987,MAISEMORE - YATE,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,79.1
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,20.48
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,13.49
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.54
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,16.18
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,13.59
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,20.12
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.8
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,15.58
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,14.34
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,15.2
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,15.22
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,20.58
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,19.29
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,82.7
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,15.68
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,13.87
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,16.37
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,16.14
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,14.85
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,15.66
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
