Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,21.91
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,12.85
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,14.41
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,94.6
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,20.47
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,12.85
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,11.27
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,24.3
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,14.08
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,14.14
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,N Current (RMS),A,4.1
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,13.75
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,12.51
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,10.21
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,13.8
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,10.94
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,13.49
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,9.6
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,11.32
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,13.01
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,14.13
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
