Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,12.54
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,14.02
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,10.43
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,12.3
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,12.63
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,10.01
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,11.62
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,10.07
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,11.18
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,11.58
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,11.24
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,10.77
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,12.14
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,12.09
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,12.27
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,11.51
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,13.86
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,10.78
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,12.36
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,10.55
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,10.36
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,11.72
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,12.44
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
