Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,12.6
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,12.99
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,12.35
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,12.54
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,13.09
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,13.09
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,13.13
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,12.43
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,11.21
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,10.76
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,13.16
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,9.93
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,12.95
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,14.51
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,10.08
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,11.86
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,14.02
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,10.18
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
