Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,12.06
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,16.31
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,11.58
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,74.0
792987,MAISEMORE - YATE,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,12.12
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,16.35
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,12.45
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,16.51
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,11.77
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,13.12
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,16.37
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,12.76
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,73.9
792987,MAISEMORE - YATE,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,12.71
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,16.63
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,14.37
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,12.34
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,16.8
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,13.48
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,12.74
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,18.62
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,14.25
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
792987,MAISEMORE - YATE,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,14.35
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,19.09
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,13.27
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,84.2
792987,MAISEMORE - YATE,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.76
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
