Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,13.21
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,24.35
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,59.1
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
792987,MAISEMORE - YATE,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,12.47
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,25.09
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,107.3
792987,MAISEMORE - YATE,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.82
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,24.7
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,14.08
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,26.38
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,11.25
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.8
792987,MAISEMORE - YATE,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.08
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,15.17
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,27.44
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,11.83
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,70.7
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,15.22
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,28.08
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,12.48
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,72.0
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,118.6
792987,MAISEMORE - YATE,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.81
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,14.51
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,26.04
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,16.03
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,110.9
792987,MAISEMORE - YATE,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.27
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,14.33
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,27.13
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,14.87
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.97
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,14.99
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,26.36
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,14.33
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,64.9
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,113.5
792987,MAISEMORE - YATE,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.25
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,16.24
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,28.16
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,15.35
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,71.7
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
