Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.79
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,19.12
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,27.98
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,15.53
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,120.0
792987,MAISEMORE - YATE,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.04
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,17.05
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,28.46
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,15.96
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,75.7
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,122.7
792987,MAISEMORE - YATE,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.78
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,23.63
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.83
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,15.69
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,103.9
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
792987,MAISEMORE - YATE,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.0
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.83
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,25.5
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,27.42
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,30.19
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,18.17
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,117.3
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
792987,MAISEMORE - YATE,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,21.98
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,33.07
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,17.15
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,76.9
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,138.9
792987,MAISEMORE - YATE,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.3
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.44
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.68
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,19.06
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,33.37
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,20.8
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,83.6
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
792987,MAISEMORE - YATE,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.13
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.41
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,22.01
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,32.92
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,19.04
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,77.8
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,95.4
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,140.7
792987,MAISEMORE - YATE,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,84.3
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,25.8
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,24.05
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,27.52
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,22.87
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,118.0
792987,MAISEMORE - YATE,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,99.3
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
