Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,25.03
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,33.41
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,25.22
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,142.0
792987,MAISEMORE - YATE,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,108.5
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.72
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,21.6
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,30.82
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,28.76
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,75.3
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,94.0
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
792987,MAISEMORE - YATE,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.4
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.71
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,22.23
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,29.81
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,25.84
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,96.1
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,127.1
792987,MAISEMORE - YATE,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.6
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,23.74
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,32.98
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,26.66
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,103.1
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
792987,MAISEMORE - YATE,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,23.83
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,29.72
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,30.94
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,74.4
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,103.7
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
792987,MAISEMORE - YATE,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,133.2
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.22
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,23.04
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,33.83
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,27.84
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,77.5
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,100.0
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,143.9
792987,MAISEMORE - YATE,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,120.0
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.44
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,65.9
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.6
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,26.42
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,39.11
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,30.3
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,82.1
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,113.9
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,165.7
792987,MAISEMORE - YATE,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,131.3
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,30.66
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,31.75
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,28.65
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,71.6
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,136.4
792987,MAISEMORE - YATE,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.34
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
