Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.85
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,27.89
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,28.74
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,30.69
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.2
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,123.9
792987,MAISEMORE - YATE,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,130.8
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.16
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,67.8
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.08
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,25.58
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,36.68
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,27.22
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,84.1
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,156.3
792987,MAISEMORE - YATE,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.25
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,30.8
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,36.29
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,24.39
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,80.3
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,155.0
792987,MAISEMORE - YATE,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,106.0
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,25.78
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,33.45
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,24.42
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,74.5
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,110.7
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,141.7
792987,MAISEMORE - YATE,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,105.8
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.9
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,27.74
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,34.85
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,27.63
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.6
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,148.0
792987,MAISEMORE - YATE,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.2
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,24.33
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,35.48
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,32.93
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,81.8
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,105.5
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,150.3
792987,MAISEMORE - YATE,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.97
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.49
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.55
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.89
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,33.53
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,40.52
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,34.73
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,142.6
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,172.0
792987,MAISEMORE - YATE,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,148.1
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.55
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.95
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,30.48
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,35.79
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,33.12
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
792987,MAISEMORE - YATE,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,142.6
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.38
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
