Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,37.89
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,31.15
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,26.24
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,82.2
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,163.0
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
792987,MAISEMORE - YATE,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,114.5
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.83
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.86
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,31.89
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,35.51
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,29.15
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,137.0
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,151.6
792987,MAISEMORE - YATE,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.06
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,35.18
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,33.3
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,28.14
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,150.3
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.1
792987,MAISEMORE - YATE,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,121.7
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.37
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.59
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.47
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.86
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,46.49
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,42.33
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,33.26
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,90.1
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,197.6
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,183.1
792987,MAISEMORE - YATE,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,142.7
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.25
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.6
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.44
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.66
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,49.44
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,46.22
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,28.5
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,105.2
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,209.1
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,194.8
792987,MAISEMORE - YATE,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.39
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,21.02
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,88.4
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.81
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.53
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,47.17
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,51.19
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,32.46
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,98.4
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,199.6
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,215.6
792987,MAISEMORE - YATE,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,138.7
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,20.72
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.91
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,46.5
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,86.6
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.08
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.34
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.25
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.42
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.4
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,51.58
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,51.66
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,34.72
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,100.0
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,215.5
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,215.8
792987,MAISEMORE - YATE,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,146.5
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,20.22
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,84.5
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,16.88
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.7
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,73.1
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,48.66
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,48.54
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,35.22
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,94.2
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,205.2
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,202.8
792987,MAISEMORE - YATE,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.78
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.93
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.66
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,39.84
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,45.15
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,30.04
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,172.7
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,192.1
792987,MAISEMORE - YATE,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,130.6
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
