Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.67
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,28.49
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,45.33
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,32.45
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,89.1
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,123.7
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,191.9
792987,MAISEMORE - YATE,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,139.6
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.66
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.3
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.49
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,33.64
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,47.85
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,37.54
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,82.2
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,143.6
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,202.0
792987,MAISEMORE - YATE,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,160.3
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.88
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.99
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.55
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,33.58
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,41.61
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,38.99
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,176.7
792987,MAISEMORE - YATE,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,166.3
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.54
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,29.1
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,41.1
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,41.14
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,35.73
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,174.4
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,173.8
792987,MAISEMORE - YATE,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,152.3
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.19
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.05
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.72
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,48.09
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,41.25
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,26.83
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,95.2
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,203.6
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,174.6
792987,MAISEMORE - YATE,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.24
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.13
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.9
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.53
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,41.75
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,44.32
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,28.11
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,85.0
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,176.6
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,187.7
792987,MAISEMORE - YATE,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,121.3
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.04
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,40.42
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,44.86
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,31.9
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,81.0
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,172.1
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,190.1
792987,MAISEMORE - YATE,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,136.6
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.58
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.03
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.68
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,48.86
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,45.96
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,31.17
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,90.1
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,205.9
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,193.7
792987,MAISEMORE - YATE,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,133.3
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.57
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
