Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,45.06
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,44.57
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,34.91
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,191.9
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,187.9
792987,MAISEMORE - YATE,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,148.5
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.26
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.62
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.68
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,49.22
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,43.12
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,31.34
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,88.5
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,207.3
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,181.1
792987,MAISEMORE - YATE,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,133.8
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.88
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.53
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.72
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.39
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.85
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,42.67
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,55.5
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,27.93
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,113.3
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,179.2
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,232.8
792987,MAISEMORE - YATE,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,118.6
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.73
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.15
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.83
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.22
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,44.43
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,49.65
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,23.33
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,110.4
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,186.4
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,208.8
792987,MAISEMORE - YATE,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,100.5
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.7
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.01
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.38
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,37.5
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,37.05
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,20.72
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,92.5
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,162.4
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,156.6
792987,MAISEMORE - YATE,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.64
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.87
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,31.8
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,30.92
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,21.98
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,133.8
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,131.2
792987,MAISEMORE - YATE,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.61
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,29.93
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,27.44
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,22.09
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,127.5
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
792987,MAISEMORE - YATE,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,94.9
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.86
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,30.14
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,38.79
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,20.67
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,85.6
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,164.4
792987,MAISEMORE - YATE,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,89.6
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
