Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,31.52
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,43.9
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,22.03
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,91.4
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,184.2
792987,MAISEMORE - YATE,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,95.3
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.94
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.26
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.18
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.54
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,29.9
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,36.14
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,20.85
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,126.8
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,153.6
792987,MAISEMORE - YATE,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.13
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.47
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.68
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,25.0
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,37.98
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,25.47
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.2
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,160.3
792987,MAISEMORE - YATE,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,109.2
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.0
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.49
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,28.4
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,23.15
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,33.7
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,20.57
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,72.0
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,99.6
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,143.4
792987,MAISEMORE - YATE,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,25.06
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,26.1
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,20.76
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,112.5
792987,MAISEMORE - YATE,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,24.75
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,31.06
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,16.63
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,132.2
792987,MAISEMORE - YATE,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,25.17
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,26.21
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,15.19
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,112.7
792987,MAISEMORE - YATE,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,28.6
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,21.53
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,23.34
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,14.2
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,93.3
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,100.1
792987,MAISEMORE - YATE,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.98
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.46
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
