Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,16.52
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,22.1
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,13.84
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,95.9
792987,MAISEMORE - YATE,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.96
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.3
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,26.13
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,29.92
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,14.86
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,69.5
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.2
792987,MAISEMORE - YATE,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,21.27
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,21.15
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,14.62
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,93.5
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.4
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,26.03
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,30.16
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,23.82
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,127.6
792987,MAISEMORE - YATE,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.18
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.99
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,31.75
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,29.11
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,23.78
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,135.4
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
792987,MAISEMORE - YATE,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,30.46
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,28.13
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,18.97
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,73.4
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,130.5
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
792987,MAISEMORE - YATE,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.1
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,30.36
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,29.89
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,30.38
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,127.0
792987,MAISEMORE - YATE,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,131.9
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.92
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,34.25
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,24.18
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,32.5
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,71.0
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,145.5
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,102.9
792987,MAISEMORE - YATE,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,140.5
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,25.71
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,25.6
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,29.11
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.0
792987,MAISEMORE - YATE,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.25
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
