Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.88
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.52
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.53
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.71
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,22.62
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,29.9
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,27.02
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
792987,MAISEMORE - YATE,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,116.6
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.25
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.13
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,20.6
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,25.01
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,24.17
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,105.3
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.23
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,25.63
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,22.58
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,31.84
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,110.7
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,100.4
792987,MAISEMORE - YATE,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-0.06
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.37
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,16.93
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,29.44
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,18.5
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,77.3
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,126.0
792987,MAISEMORE - YATE,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.3
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,20.59
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,35.1
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,26.45
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,82.8
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.0
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,149.5
792987,MAISEMORE - YATE,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.58
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,21.93
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,20.95
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,34.48
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
792987,MAISEMORE - YATE,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.4
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,15.21
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,15.35
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,20.28
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
792987,MAISEMORE - YATE,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.21
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,20.59
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,15.27
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,24.9
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,66.5
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.9
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
