Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,25.14
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,17.11
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,32.65
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,77.0
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.3
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.8
792987,MAISEMORE - YATE,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.6
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.86
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.39
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.4
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,27.45
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,21.27
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,32.84
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,118.0
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
792987,MAISEMORE - YATE,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,141.6
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.19
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.12
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.55
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,29.62
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,25.01
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,38.19
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,126.4
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,111.0
792987,MAISEMORE - YATE,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,162.1
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.51
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.3
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,24.8
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,29.37
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,27.42
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,28.19
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.5
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,118.1
792987,MAISEMORE - YATE,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,123.2
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,18.09
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.4
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.57
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.28
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.41
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,29.99
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,37.48
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,37.67
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,129.0
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,158.6
792987,MAISEMORE - YATE,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,161.3
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,17.63
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,75.0
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,24.1
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,19.4
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,33.51
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,28.8
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,72.1
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,144.8
792987,MAISEMORE - YATE,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,123.7
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.17
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.27
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.38
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.66
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,22.26
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,25.64
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,31.87
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,97.6
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,111.1
792987,MAISEMORE - YATE,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,136.0
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.79
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.2
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,34.76
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,24.79
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,24.74
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,74.4
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.8
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,108.2
792987,MAISEMORE - YATE,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,109.1
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,18.7
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
