Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,22.96
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,27.65
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,17.63
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,102.2
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,118.6
792987,MAISEMORE - YATE,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,22.26
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,24.43
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,21.79
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,107.2
792987,MAISEMORE - YATE,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,95.4
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.43
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.43
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,20.81
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,19.1
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,30.54
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
792987,MAISEMORE - YATE,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,22.32
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,18.78
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,23.39
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,49.8
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.1
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,83.5
792987,MAISEMORE - YATE,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.67
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,27.95
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,20.58
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,23.19
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,100.8
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,21.99
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,18.8
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,23.62
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,96.0
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,84.2
792987,MAISEMORE - YATE,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,103.2
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,26.16
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,20.72
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,17.66
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,112.9
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,78.4
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.21
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,19.91
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,23.19
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,28.86
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
792987,MAISEMORE - YATE,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,123.5
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.04
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.23
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,20.0
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,20.69
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,19.17
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,88.4
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,91.4
792987,MAISEMORE - YATE,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
