Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,31.5
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,18.71
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,18.53
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,133.8
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,83.7
792987,MAISEMORE - YATE,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.34
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,33.32
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,17.3
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,14.93
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,140.9
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,77.8
792987,MAISEMORE - YATE,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,65.7
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.84
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,21.91
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,25.55
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,12.94
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.4
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.1
792987,MAISEMORE - YATE,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,19.6
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,17.57
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,15.17
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,13.11
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,12.56
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.9
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,11.67
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,10.55
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,62.1
792987,MAISEMORE - YATE,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,49.7
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,13.8
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,11.17
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,11.53
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,18.84
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,14.01
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,12.8
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,82.5
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
