Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,15.04
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,15.22
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,15.38
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,67.8
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,12.41
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,16.47
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,12.24
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,12.59
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,9.16
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,43.9
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,15.14
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,13.94
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,10.3
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,12.57
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,12.63
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,10.8
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,13.79
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,10.39
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,49.7
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,14.06
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,10.38
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,12.11
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,11.93
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,9.38
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
