Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,10.93
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,12.74
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,49.9
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,11.39
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,13.99
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,11.64
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,63.2
792987,MAISEMORE - YATE,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.4
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,14.04
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,12.43
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,10.53
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,13.95
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,12.14
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,9.45
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,11.53
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,11.67
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.1
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,11.36
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,9.27
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,4.5
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,11.71
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,11.95
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,4.6
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,12.46
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,12.16
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.67
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
