Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,12.12
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,10.59
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,14.5
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.43
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.97
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,10.15
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,13.53
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,12.67
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,10.88
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,12.51
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,11.14
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,12.23
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,13.2
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,12.82
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,13.09
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,13.47
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,11.13
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,13.75
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,13.3
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
792987,MAISEMORE - YATE,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,10.85
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,13.96
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,12.58
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,12.14
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,12.7
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,10.86
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,50.9
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
