Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,11.45
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,13.5
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,9.34
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,11.65
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,13.52
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,11.15
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,13.45
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,10.35
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,11.68
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,16.0
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,12.76
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,12.06
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,15.48
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,13.56
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,69.1
792987,MAISEMORE - YATE,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,12.45
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,15.42
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,13.32
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,12.36
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,15.89
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,15.27
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.13
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,12.96
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,15.95
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,13.65
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
