Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,13.07
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,15.9
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,12.66
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.5
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,13.3
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,17.16
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,12.18
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,43.5
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.1
792987,MAISEMORE - YATE,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,13.69
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,19.4
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,11.84
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,85.7
792987,MAISEMORE - YATE,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,12.25
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,24.11
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,12.9
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,61.1
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.8
792987,MAISEMORE - YATE,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.54
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,11.62
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,24.47
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,12.62
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,106.5
792987,MAISEMORE - YATE,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.53
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,14.24
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,25.18
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,12.74
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,109.4
792987,MAISEMORE - YATE,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.4
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.75
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,26.0
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,12.71
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,26.45
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,13.77
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,14.57
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,27.1
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,15.65
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
792987,MAISEMORE - YATE,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,70.3
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.01
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.1
