Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,14.93
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,30.13
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,15.48
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,78.9
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,129.6
792987,MAISEMORE - YATE,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,15.75
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,29.32
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,17.44
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
792987,MAISEMORE - YATE,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,77.9
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.2
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,15.28
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,25.97
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,16.93
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,75.0
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.21
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.3
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,18.37
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,26.09
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,18.6
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.64
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,26.5
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,19.87
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,27.24
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,18.77
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,116.8
792987,MAISEMORE - YATE,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.56
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,26.7
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,18.41
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,25.51
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,17.99
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,110.3
792987,MAISEMORE - YATE,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.51
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,15.85
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,25.79
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,21.1
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,111.4
792987,MAISEMORE - YATE,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.14
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,26.9
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,18.05
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,28.36
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,20.3
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,79.7
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,121.0
792987,MAISEMORE - YATE,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,88.9
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.9
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,20.66
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,26.58
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,24.72
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,62.9
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
792987,MAISEMORE - YATE,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,107.2
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
