Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.61
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.94
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,18.14
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,30.06
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,25.84
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
792987,MAISEMORE - YATE,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,111.6
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,19.62
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,29.95
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,25.29
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
792987,MAISEMORE - YATE,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.61
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.17
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.19
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,30.01
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,31.73
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,36.1
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,137.2
792987,MAISEMORE - YATE,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,156.0
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.6
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.17
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.59
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,27.7
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,34.59
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,41.84
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.7
792987,MAISEMORE - YATE,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,177.1
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,24.38
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,31.33
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,29.1
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,73.5
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.7
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
792987,MAISEMORE - YATE,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.0
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.68
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.3
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,23.43
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,33.16
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,30.32
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,79.3
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
792987,MAISEMORE - YATE,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,130.5
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.08
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,24.95
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,30.36
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,26.21
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.3
792987,MAISEMORE - YATE,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,114.5
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.19
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,28.95
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,31.73
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,23.06
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,78.4
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.7
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,137.1
792987,MAISEMORE - YATE,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,101.7
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
