Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,32.81
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,33.6
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,26.73
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.3
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,144.3
792987,MAISEMORE - YATE,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,116.1
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.75
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.11
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.04
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,35.91
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,41.22
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,27.56
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,89.5
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,155.9
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,176.1
792987,MAISEMORE - YATE,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,119.8
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.46
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.61
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.97
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.08
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,46.54
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,35.53
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,34.23
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,90.6
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,197.4
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
792987,MAISEMORE - YATE,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.7
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.3
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.43
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.92
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,34.32
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,29.96
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,29.52
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,73.7
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,146.9
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,129.0
792987,MAISEMORE - YATE,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,127.3
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.07
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.5
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.47
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,31.75
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,35.29
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,29.41
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,72.3
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,150.6
792987,MAISEMORE - YATE,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,126.5
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.98
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.11
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,28.4
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,36.99
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,34.89
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,75.8
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.2
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.7
792987,MAISEMORE - YATE,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,148.4
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.71
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.19
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.85
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,33.42
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,40.84
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,33.7
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,78.6
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,145.3
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,173.5
792987,MAISEMORE - YATE,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.99
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.47
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,66.5
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.19
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,28.5
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,39.93
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,35.3
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,80.7
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.5
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
792987,MAISEMORE - YATE,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,150.7
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.49
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
