Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.86
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,28.81
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,40.96
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,39.19
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,86.2
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,174.0
792987,MAISEMORE - YATE,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.85
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.72
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.93
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.73
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,34.09
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,38.98
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,35.49
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,75.1
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,147.9
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
792987,MAISEMORE - YATE,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,151.9
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,18.2
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.35
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,77.7
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.83
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.55
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.49
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,39.32
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,46.01
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,36.12
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,88.5
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,169.0
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,194.8
792987,MAISEMORE - YATE,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.75
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.16
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.49
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,45.26
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,33.36
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,42.72
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,193.6
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,142.9
792987,MAISEMORE - YATE,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,181.5
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.68
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.73
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,42.42
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,34.79
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,34.89
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,78.8
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,182.5
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,149.0
792987,MAISEMORE - YATE,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.72
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.84
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.7
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,40.1
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,32.36
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,33.43
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,46.26
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,88.1
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,139.1
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
792987,MAISEMORE - YATE,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,196.6
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.4
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.03
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.27
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,40.8
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,28.83
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,34.21
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,36.0
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
792987,MAISEMORE - YATE,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.2
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.97
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.94
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,28.67
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,38.25
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,30.02
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,123.9
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,163.9
792987,MAISEMORE - YATE,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,128.1
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.14
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.94
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.6
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
