Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,29.49
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,40.05
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,25.78
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,86.3
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,170.0
792987,MAISEMORE - YATE,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.44
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.37
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.37
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.19
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,34.62
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,38.77
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,21.39
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,89.9
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
792987,MAISEMORE - YATE,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,93.3
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.6
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.96
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.15
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.17
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,27.8
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,31.28
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,41.1
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,29.21
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,79.6
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,133.2
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,174.3
792987,MAISEMORE - YATE,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.45
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.02
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.29
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.89
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.36
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.9
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,27.7
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,28.01
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,38.51
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,34.58
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,164.8
792987,MAISEMORE - YATE,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,146.7
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.2
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,35.6
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.6
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.27
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.1
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,29.61
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,37.41
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,28.75
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,71.5
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,126.9
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,159.6
792987,MAISEMORE - YATE,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.8
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.66
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.61
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.8
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,37.25
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,41.68
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,28.55
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,159.0
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,176.8
792987,MAISEMORE - YATE,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,121.7
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.93
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.71
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,N Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.11
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.03
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,30.59
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,42.25
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,35.94
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,78.6
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,132.5
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,178.9
792987,MAISEMORE - YATE,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.79
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.66
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.56
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.82
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.81
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,42.87
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,40.07
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,38.09
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,182.8
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,170.2
792987,MAISEMORE - YATE,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,162.3
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,20.53
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.4
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,86.2
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.63
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.39
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.87
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,37.56
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,39.25
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,41.66
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,160.6
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,167.1
792987,MAISEMORE - YATE,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,176.1
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.39
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.01
