Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,53.2
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.5
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.31
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.46
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.62
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.59
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.4
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.44
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,27.1
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,40.61
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,28.74
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,30.54
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,91.3
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.2
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,128.8
792987,MAISEMORE - YATE,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.55
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.03
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.57
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.62
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.71
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,27.0
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,36.98
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,39.07
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,16.48
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,105.0
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.6
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,166.7
792987,MAISEMORE - YATE,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.63
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.21
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.27
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.53
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,27.3
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,37.61
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,26.17
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,16.68
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,93.5
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,158.8
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,114.7
792987,MAISEMORE - YATE,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,76.1
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.17
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.79
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.02
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.55
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,N Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,39.67
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,32.38
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,23.26
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,90.7
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,174.1
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,141.5
792987,MAISEMORE - YATE,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,101.4
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.84
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,27.9
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,23.78
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,21.86
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,20.58
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
792987,MAISEMORE - YATE,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,91.8
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.99
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.69
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.58
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,26.18
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,25.42
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,20.13
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,68.0
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,114.3
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
792987,MAISEMORE - YATE,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.98
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.73
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,27.5
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,18.59
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,17.36
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,14.28
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,85.2
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
792987,MAISEMORE - YATE,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,67.9
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.28
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.6
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.48
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.46
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,27.4
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.99
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,10.56
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,12.4
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,14.37
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.9
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.74
