Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,11.2
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,20.47
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,12.73
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,90.4
792987,MAISEMORE - YATE,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,16.51
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,23.72
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,14.01
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
792987,MAISEMORE - YATE,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,26.3
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,13.77
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,17.13
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,21.89
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,61.5
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.46
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.29
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.01
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,15.39
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,21.52
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,26.94
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,66.7
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
792987,MAISEMORE - YATE,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,116.6
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,16.39
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,15.89
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,19.11
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,85.3
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,18.89
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,14.21
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,22.01
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,59.4
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
792987,MAISEMORE - YATE,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,95.2
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,16.33
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,18.1
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,19.11
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
792987,MAISEMORE - YATE,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.9
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.56
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.87
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.26
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,26.4
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,14.71
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,20.96
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,13.42
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,95.3
792987,MAISEMORE - YATE,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.71
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.27
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.7
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
