Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,26.2
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,13.83
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,16.36
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,13.15
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,63.8
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
792987,MAISEMORE - YATE,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,64.8
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.42
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,53.6
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,26.1
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,15.2
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,19.83
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,22.39
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,87.1
792987,MAISEMORE - YATE,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.39
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,25.9
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,18.04
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,15.89
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,18.14
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.8
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.36
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.67
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,25.7
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,16.8
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,20.38
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,17.41
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,74.9
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
792987,MAISEMORE - YATE,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,78.7
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,25.6
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,15.96
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,16.29
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,15.61
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.0
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,71.9
792987,MAISEMORE - YATE,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.23
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,25.3
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,11.34
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,18.8
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,20.58
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,59.0
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,55.9
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
792987,MAISEMORE - YATE,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.45
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.09
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,25.2
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,15.1
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,25.4
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,23.81
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,107.4
792987,MAISEMORE - YATE,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,101.5
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.6
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,25.1
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,13.08
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,25.54
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,25.58
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,59.9
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,108.2
792987,MAISEMORE - YATE,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,109.2
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.17
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,24.9
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,9.95
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,19.8
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,17.63
