Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,78.9
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,10.18
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,19.19
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,23.32
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,84.5
792987,MAISEMORE - YATE,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.06
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.27
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.5
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,24.2
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,13.41
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,17.78
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,22.5
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,99.0
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,13.79
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,20.48
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,20.04
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,17.08
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,22.56
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,24.93
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.4
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,99.3
792987,MAISEMORE - YATE,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,108.8
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.69
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,24.0
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,20.32
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,24.76
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,24.44
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,107.2
792987,MAISEMORE - YATE,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,106.4
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,23.9
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,19.8
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,23.03
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,22.37
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.2
792987,MAISEMORE - YATE,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.67
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.45
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,23.8
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,16.98
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,26.5
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,20.63
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,113.0
792987,MAISEMORE - YATE,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,23.7
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,19.87
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,28.03
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,22.42
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,58.6
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,119.1
792987,MAISEMORE - YATE,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.95
