Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,23.6
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,20.67
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,31.83
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,20.25
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,136.4
792987,MAISEMORE - YATE,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,89.7
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.2
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,17.94
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,32.08
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,23.45
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,75.5
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,140.3
792987,MAISEMORE - YATE,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,103.6
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,15.17
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,23.93
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,19.94
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,104.4
792987,MAISEMORE - YATE,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.2
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,23.5
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,16.65
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,21.32
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,18.95
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,75.6
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
792987,MAISEMORE - YATE,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.12
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,15.42
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,25.47
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,21.61
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,67.8
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
792987,MAISEMORE - YATE,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.4
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,23.4
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,15.71
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,25.2
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,19.25
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,110.0
792987,MAISEMORE - YATE,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.8
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,15.78
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,24.2
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,17.72
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,59.6
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,71.8
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,105.8
792987,MAISEMORE - YATE,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.01
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,23.3
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,19.66
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,22.04
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,19.7
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,97.3
792987,MAISEMORE - YATE,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.65
