Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,22.87
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,24.52
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,23.27
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,106.8
792987,MAISEMORE - YATE,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.3
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,23.0
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,14.29
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,17.99
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,22.61
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,82.3
792987,MAISEMORE - YATE,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.67
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,17.72
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,25.3
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,23.23
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,78.6
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,109.3
792987,MAISEMORE - YATE,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,100.6
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.73
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.22
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.01
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,16.2
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,32.45
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,23.21
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,80.8
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,138.3
792987,MAISEMORE - YATE,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,101.8
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.88
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,22.9
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,21.7
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,24.38
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,14.6
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,94.6
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,106.7
792987,MAISEMORE - YATE,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.0
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.89
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,18.05
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,20.92
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,15.16
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,91.5
792987,MAISEMORE - YATE,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,16.67
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,20.22
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,17.31
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
792987,MAISEMORE - YATE,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.95
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.56
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,16.09
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,16.89
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,19.37
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.0
792987,MAISEMORE - YATE,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,86.3
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.42
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
