Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,14.67
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,17.88
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,18.8
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,80.7
792987,MAISEMORE - YATE,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,84.7
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.02
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,22.8
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,19.62
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,18.9
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,18.41
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,85.4
792987,MAISEMORE - YATE,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,81.7
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,22.7
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.66
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,18.55
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,15.35
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,17.72
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,48.8
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.1
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,70.8
792987,MAISEMORE - YATE,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.84
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.59
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,22.6
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,22.79
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,18.61
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,24.99
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,101.4
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.0
792987,MAISEMORE - YATE,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.75
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.31
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,17.24
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,16.23
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,27.21
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,73.8
792987,MAISEMORE - YATE,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.3
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,N Current (RMS),A,46.6
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.75
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,22.4
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,30.68
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,17.59
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,21.85
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,90.6
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,80.2
792987,MAISEMORE - YATE,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.1
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.88
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,28.89
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,15.13
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,16.27
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,127.1
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
792987,MAISEMORE - YATE,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.32
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,22.1
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.31
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,18.67
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,15.61
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,20.0
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,71.6
792987,MAISEMORE - YATE,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,87.4
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,22.0
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,15.49
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,21.28
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,70.4
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,94.8
792987,MAISEMORE - YATE,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,58.7
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.14
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
