Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,21.5
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,21.46
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,20.03
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,15.42
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,93.9
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,90.1
792987,MAISEMORE - YATE,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.41
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,21.1
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.23
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,21.36
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,17.39
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,16.39
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,51.6
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.6
792987,MAISEMORE - YATE,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,21.3
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,19.66
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,13.8
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,17.35
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,64.7
792987,MAISEMORE - YATE,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,81.6
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.94
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.33
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,21.5
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.71
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.15
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,16.01
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,17.38
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,17.44
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,72.0
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
792987,MAISEMORE - YATE,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,21.3
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,12.59
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,15.08
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.5
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.87
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,21.4
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,12.18
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,17.0
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,12.82
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,42.6
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,77.1
792987,MAISEMORE - YATE,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,59.3
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.19
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,21.9
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,14.04
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,14.5
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,12.97
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,15.46
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,44.1
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
