Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.05
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,17.9
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,15.03
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,12.22
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.8
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,68.8
792987,MAISEMORE - YATE,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,22.5
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,13.97
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,15.97
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,11.65
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,65.5
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.3
792987,MAISEMORE - YATE,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.63
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,16.68
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,12.0
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,73.1
792987,MAISEMORE - YATE,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.99
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,22.3
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,11.18
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,14.96
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,12.33
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,22.2
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.52
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.15
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.61
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,11.65
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,14.54
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,13.56
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,35.9
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,59.7
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.77
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,21.9
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,11.81
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,17.62
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,11.73
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,40.2
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,76.8
792987,MAISEMORE - YATE,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,52.7
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.05
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,N Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,21.1
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,12.58
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,14.65
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,10.74
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,N Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,20.6
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,9.79
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,12.52
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,N Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
