Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,20.8
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,9.55
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,11.52
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,9.33
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.7
792987,MAISEMORE - YATE,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,N Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,20.6
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,9.84
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,13.69
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,10.88
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,37.0
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,62.3
792987,MAISEMORE - YATE,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,21.4
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,9.74
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,11.51
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,45.0
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,56.9
792987,MAISEMORE - YATE,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.6
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.96
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.24
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,21.7
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,11.13
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,12.47
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,9.62
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
792987,MAISEMORE - YATE,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.28
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,N Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.99
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,21.5
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,9.77
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,16.45
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,12.61
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,45.8
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,21.2
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.31
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,10.43
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,13.42
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,12.91
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.88
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.04
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,20.2
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,9.54
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,17.9
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,13.23
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.2
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.65
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.94
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,19.9
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,12.28
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,20.1
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,13.05
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,42.5
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.4
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,85.9
792987,MAISEMORE - YATE,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.3
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.09
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,20.1
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,10.02
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,20.85
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,14.83
