Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,88.0
792987,MAISEMORE - YATE,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,64.3
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.11
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,4.7
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,20.7
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,9.9
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,20.46
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,14.39
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.5
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,86.6
792987,MAISEMORE - YATE,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,63.1
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,20.8
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,20.07
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,12.75
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.1
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,86.2
792987,MAISEMORE - YATE,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.76
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,N Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.82
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,21.0
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,20.96
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.9
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,89.7
792987,MAISEMORE - YATE,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,52.1
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,20.5
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,21.21
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,9.91
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
792987,MAISEMORE - YATE,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.98
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.27
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,20.7
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,10.32
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,23.11
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,9.42
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,60.1
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.6
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,97.4
792987,MAISEMORE - YATE,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.34
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,N Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.4
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.1
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,5.4
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,20.9
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,10.3
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,21.47
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,9.45
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,55.1
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,91.6
792987,MAISEMORE - YATE,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.16
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,21.1
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,11.28
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,21.71
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,10.42
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.1
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
792987,MAISEMORE - YATE,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.17
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,21.1
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.2
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,11.5
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,21.91
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,10.7
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,55.0
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
792987,MAISEMORE - YATE,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.05
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
