Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,N Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,4.8
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,21.3
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,11.59
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,22.2
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,11.46
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,55.4
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,95.3
792987,MAISEMORE - YATE,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.5
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.39
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,N Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,21.6
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,12.78
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,23.14
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,11.32
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,57.1
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
792987,MAISEMORE - YATE,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.46
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,21.9
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,12.93
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,24.08
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,11.26
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,59.8
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,103.1
792987,MAISEMORE - YATE,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.97
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.93
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,39.2
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.39
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,N Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,5.1
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.81
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,23.2
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,12.59
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,23.45
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,11.4
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,100.5
792987,MAISEMORE - YATE,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.19
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.8
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,N Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,24.4
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,13.8
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,23.78
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,11.84
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,102.2
792987,MAISEMORE - YATE,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.81
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,N Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.19
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,24.6
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,13.55
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,24.14
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,11.64
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,102.7
792987,MAISEMORE - YATE,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.49
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.47
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.4
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,28.2
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,13.66
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,25.18
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,14.19
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,107.9
792987,MAISEMORE - YATE,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.48
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.01
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.48
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,36.2
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,13.19
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,27.77
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,14.11
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,59.3
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,118.1
792987,MAISEMORE - YATE,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.59
