Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,5.9
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.73
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,28.5
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,13.31
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,26.73
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,13.99
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,60.2
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,114.4
792987,MAISEMORE - YATE,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.3
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.69
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.57
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.0
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,13.6
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,30.79
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,14.32
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,132.7
792987,MAISEMORE - YATE,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,65.6
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.56
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,28.8
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,14.82
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,27.93
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,14.5
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,67.6
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
792987,MAISEMORE - YATE,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,66.3
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.6
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.99
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.82
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.3
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,29.0
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,14.54
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,26.62
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,14.74
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,66.5
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.3
792987,MAISEMORE - YATE,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,67.1
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.56
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.65
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,29.2
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,14.51
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,27.75
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,15.07
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,72.9
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.7
792987,MAISEMORE - YATE,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,68.3
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.05
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,29.3
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,15.09
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,28.76
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,16.1
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,123.0
792987,MAISEMORE - YATE,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,72.2
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.74
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.64
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.07
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,33.4
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,46.7
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,29.6
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,17.91
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,29.43
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,16.47
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,71.7
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.4
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.1
792987,MAISEMORE - YATE,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,73.1
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.14
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.4
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.07
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,18.84
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,28.26
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,19.79
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,65.2
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,120.4
792987,MAISEMORE - YATE,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,86.7
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.55
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,29.9
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
