Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,16.49
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,32.7
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,18.94
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,82.6
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,73.4
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
792987,MAISEMORE - YATE,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,83.8
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.23
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.6
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,30.0
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,18.19
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,30.15
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,20.83
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,70.9
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,80.5
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,128.9
792987,MAISEMORE - YATE,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,91.6
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.45
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,30.1
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,19.24
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,23.95
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,19.16
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,60.0
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,85.3
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,85.1
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,N Current (RMS),A,32.2
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,23.95
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,30.22
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,20.2
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,68.1
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,103.0
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,129.9
792987,MAISEMORE - YATE,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,89.5
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.62
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.92
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.13
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,30.5
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,22.68
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,27.12
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,22.32
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.5
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.9
792987,MAISEMORE - YATE,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.34
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,30.7
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,21.62
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,25.01
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,22.4
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,61.7
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.8
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
792987,MAISEMORE - YATE,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,98.1
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.74
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.41
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.2
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,30.9
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,28.59
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,26.51
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,26.08
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,65.3
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,122.9
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
792987,MAISEMORE - YATE,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.3
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.99
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,31.0
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,22.39
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,26.88
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,22.7
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,66.1
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,97.7
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.9
792987,MAISEMORE - YATE,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,100.0
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.89
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.97
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.9
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,31.1
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,25.32
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,27.87
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,26.78
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,65.0
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,109.9
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
792987,MAISEMORE - YATE,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.1
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
