Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.04
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,31.3
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,27.91
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,26.07
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,28.13
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,120.1
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
792987,MAISEMORE - YATE,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.2
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.25
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,31.3
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,24.69
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,26.37
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,26.18
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,66.2
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,115.4
792987,MAISEMORE - YATE,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,115.1
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.85
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.02
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.71
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,31.4
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,33.35
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,30.84
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,34.31
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,76.0
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,144.3
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.8
792987,MAISEMORE - YATE,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,148.8
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.48
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.77
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.8
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.53
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.61
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,31.4
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.57
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,35.5
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,36.16
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,30.81
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,74.4
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,153.9
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
792987,MAISEMORE - YATE,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.06
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.2
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.25
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.03
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,31.5
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,32.3
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,38.78
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,37.5
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,72.6
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,138.8
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,166.5
792987,MAISEMORE - YATE,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,162.5
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.65
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.01
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.43
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,31.6
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,39.93
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,35.27
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,37.7
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,75.9
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.7
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,152.7
792987,MAISEMORE - YATE,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,162.3
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.33
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.72
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.75
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.98
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,31.6
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.87
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,30.68
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,37.94
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,34.75
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,162.5
792987,MAISEMORE - YATE,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,151.2
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.8
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.79
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.54
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.09
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,31.6
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,29.04
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,38.4
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,33.47
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,73.0
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,124.2
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,163.5
792987,MAISEMORE - YATE,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,144.1
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.93
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.8
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.33
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.17
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
