Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.23
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,31.7
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,34.73
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,35.11
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,37.67
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,74.4
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,148.5
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
792987,MAISEMORE - YATE,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,162.5
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.15
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.12
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.5
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.81
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.57
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.5
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,31.8
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,39.59
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,34.1
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,36.3
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,69.3
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,169.0
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,146.5
792987,MAISEMORE - YATE,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,155.1
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.75
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.29
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.03
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.09
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.68
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,31.8
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,26.63
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,39.12
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,27.35
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,83.0
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,115.7
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
792987,MAISEMORE - YATE,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.31
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.43
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.15
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.78
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,31.9
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,32.17
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,38.98
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,23.85
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,84.6
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,138.5
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,166.4
792987,MAISEMORE - YATE,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,104.5
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.18
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.82
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.69
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,N Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.53
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,32.1
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,32.04
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,38.9
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,20.7
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,89.7
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,137.9
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,166.7
792987,MAISEMORE - YATE,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.46
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.12
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.38
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.29
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,N Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.67
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,30.3
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,38.54
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,27.47
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,75.2
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,165.5
792987,MAISEMORE - YATE,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.98
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,36.1
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.82
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,30.12
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,34.11
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,34.98
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,73.1
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,130.2
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,149.1
792987,MAISEMORE - YATE,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,149.8
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.1
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.12
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,49.2
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.74
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.42
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,38.91
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,24.27
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,46.0
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,104.0
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,167.4
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,106.9
792987,MAISEMORE - YATE,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,196.2
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.84
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.23
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.95
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.31
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.8
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,36.9
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
