Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.12
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,32.5
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,36.5
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,29.65
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,42.95
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,83.0
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,156.7
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,130.2
792987,MAISEMORE - YATE,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,183.7
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.24
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.8
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.24
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.97
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.45
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,32.8
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.0
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,32.7
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,35.74
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,26.81
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,40.49
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,84.5
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.3
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,174.3
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.22
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.94
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.67
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.86
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.93
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,44.5
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,29.89
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,28.32
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,38.29
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,128.5
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,122.3
792987,MAISEMORE - YATE,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,164.3
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.32
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.9
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.01
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.53
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.49
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.12
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.6
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.3
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.4
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,38.78
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,35.51
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,32.9
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,65.1
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,164.2
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,151.5
792987,MAISEMORE - YATE,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,140.1
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.29
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,N Current (RMS),A,14.9
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.78
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.88
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.9
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.4
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,37.39
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,33.73
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,27.29
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,70.6
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,158.7
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,143.4
792987,MAISEMORE - YATE,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,118.0
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,34.1
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.1
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.06
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.27
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.03
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,41.9
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,31.4
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,36.21
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,30.52
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,64.5
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.8
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,153.8
792987,MAISEMORE - YATE,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.5
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,37.4
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,69.9
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.87
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,24.55
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,42.46
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,27.33
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,91.3
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,106.0
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,179.6
792987,MAISEMORE - YATE,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.5
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.63
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.88
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,34.8
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.7
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.82
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.52
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.5
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,32.16
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,38.05
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,31.88
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,137.9
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.4
792987,MAISEMORE - YATE,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,135.6
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.4
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.96
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,24.7
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.9
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.73
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.72
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.69
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.52
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.74
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.3
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
