Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,40.14
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,35.6
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,30.97
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,71.2
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,171.4
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
792987,MAISEMORE - YATE,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.5
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.23
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.21
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.03
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.18
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.99
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.48
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.8
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.37
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,35.53
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,37.4
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,33.82
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,60.5
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,159.9
792987,MAISEMORE - YATE,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.6
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.15
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.8
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,31.8
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.6
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.14
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.56
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.07
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.3
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.31
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.35
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,47.2
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,78.0
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.64
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,33.64
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,45.23
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,36.38
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,76.6
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,143.1
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,192.3
792987,MAISEMORE - YATE,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.3
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.92
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,48.4
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.06
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,N Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.11
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.63
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.7
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.0
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.67
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,26.85
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,36.45
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,36.12
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,69.4
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,154.7
792987,MAISEMORE - YATE,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,154.4
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.57
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.1
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.1
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.42
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.95
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.4
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,51.8
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,32.9
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,29.98
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,36.18
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,31.0
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,66.9
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,129.3
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,154.6
792987,MAISEMORE - YATE,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,133.1
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,0.53
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.52
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.1
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.84
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.59
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.02
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,25.4
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.8
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,33.0
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,25.75
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,31.63
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,27.11
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,60.7
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,135.2
792987,MAISEMORE - YATE,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.7
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.64
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.46
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.66
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,33.3
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,22.07
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,30.1
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,31.81
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,67.3
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.2
792987,MAISEMORE - YATE,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,136.5
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.24
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.98
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.21
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.37
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.8
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.11
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,42.2
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.3
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,33.1
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,23.62
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,22.96
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,25.75
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,56.4
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,103.3
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,99.5
792987,MAISEMORE - YATE,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.2
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.7
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.11
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.07
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.49
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.55
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.36
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.6
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.7
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,33.2
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,23.44
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,33.26
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,24.32
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,68.7
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,102.1
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,143.1
792987,MAISEMORE - YATE,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,106.1
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.66
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,39.7
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
