Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.83
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.2
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.23
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.57
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.61
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.81
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.5
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,35.1
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,44.3
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,32.8
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,15.84
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,30.37
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,21.24
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,74.6
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.7
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,130.4
792987,MAISEMORE - YATE,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.75
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.02
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.54
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,16.63
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,25.99
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,20.06
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,62.6
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,76.0
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
792987,MAISEMORE - YATE,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,88.2
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,32.4
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,18.3
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,22.81
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,20.11
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,80.1
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,98.3
792987,MAISEMORE - YATE,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.8
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.36
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.31
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.21
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,32.5
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,14.42
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,21.16
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,24.66
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,61.8
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.1
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,91.5
792987,MAISEMORE - YATE,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,106.1
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,0.65
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.19
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.74
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.18
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,32.5
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,11.52
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,16.52
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,18.41
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,52.8
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,73.4
792987,MAISEMORE - YATE,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,81.4
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.7
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,18.8
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.1
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.16
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.97
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.11
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,32.4
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.13
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,9.86
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,15.68
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,14.85
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,54.5
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,51.4
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
792987,MAISEMORE - YATE,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.09
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,0.63
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.62
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.58
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.76
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,0.96
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,12.51
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,18.83
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,13.48
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,54.0
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,60.9
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
792987,MAISEMORE - YATE,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.09
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.32
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.03
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,0.73
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,21.63
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,13.26
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,59.5
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,58.0
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,96.5
792987,MAISEMORE - YATE,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,62.5
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.51
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.17
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.5
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
