Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,0.56
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.22
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.86
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,32.1
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,14.44
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,24.17
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,16.06
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,58.4
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,103.8
792987,MAISEMORE - YATE,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,71.4
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.17
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.17
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,N Current (RMS),A,17.1
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.89
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.7
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,27.2
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,15.62
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,21.88
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,17.76
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,54.6
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,70.1
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,96.1
792987,MAISEMORE - YATE,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,N Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.43
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.82
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,15.55
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,19.22
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,14.03
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,53.0
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,70.8
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,85.7
792987,MAISEMORE - YATE,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.0
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.32
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.26
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.46
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,26.2
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.7
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,32.3
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,18.18
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,23.27
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,25.96
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,61.3
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,100.8
792987,MAISEMORE - YATE,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,113.5
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.84
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.61
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.34
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,29.1
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,32.2
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,14.12
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,20.95
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,23.72
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,57.4
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,91.1
792987,MAISEMORE - YATE,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,102.1
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.02
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.85
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.61
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,N Current (RMS),A,22.6
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-1.29
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.38
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,31.9
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,3.19
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,8.56
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,12.82
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,56.2
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,45.4
792987,MAISEMORE - YATE,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-0.37
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.83
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.3
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.89
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.64
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.01
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.5
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.05
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,41.6
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.2
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,31.7
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,12.82
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,26.58
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,95.3
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,63.5
792987,MAISEMORE - YATE,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,115.8
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-0.96
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,19.3
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.71
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-1.7
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,25.1
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.8
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.47
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.07
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.5
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,0.4
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.35
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,61.2
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,62.8
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,31.3
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,18.3
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,20.22
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,84.8
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,83.7
792987,MAISEMORE - YATE,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,91.9
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.76
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.49
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-1.21
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.32
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,-1.35
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.57
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.68
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.9
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.49
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,0.88
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
