Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,31.0
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,9.41
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,13.38
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,61.6
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,26.1
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,49.1
792987,MAISEMORE - YATE,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.92
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.42
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,-1.54
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.88
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.35
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.58
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,29.4
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,30.6
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,16.39
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,17.93
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,76.4
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,26.7
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,74.1
792987,MAISEMORE - YATE,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,80.1
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.55
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.97
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.15
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.44
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.82
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.53
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.71
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.93
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,30.5
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,3.92
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,15.16
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,18.28
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,69.7
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,33.5
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
792987,MAISEMORE - YATE,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.84
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.91
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-1.1
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,-0.85
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.83
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.0
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,30.3
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,4.48
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,9.63
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,16.79
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,52.4
792987,MAISEMORE - YATE,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-1.33
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-1.04
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.0
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,-0.58
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,0.56
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.5
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-1.81
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-0.67
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,4.9
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.48
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.73
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,45.6
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.3
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.9
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,29.9
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.94
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,8.58
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,10.47
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,15.7
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,62.2
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,46.2
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
792987,MAISEMORE - YATE,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-1.43
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.49
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,-0.17
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.31
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-1.65
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.46
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.6
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.8
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.24
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.89
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,29.7
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,4.59
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,5.6
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,13.67
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,38.5
792987,MAISEMORE - YATE,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-0.72
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.21
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.94
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.37
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.29
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,-0.64
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.17
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-1.06
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-0.22
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,5.2
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,29.4
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,8.66
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,14.41
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,69.2
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,28.2
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
792987,MAISEMORE - YATE,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,66.4
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.08
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.0
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-1.55
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,-0.24
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.08
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-0.02
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.92
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.47
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,29.5
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,5.26
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,10.62
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,11.88
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.2
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
792987,MAISEMORE - YATE,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,57.5
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-0.5
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-1.61
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,-0.81
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.07
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.76
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-0.53
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.95
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,35.7
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,29.6
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,6.51
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,12.72
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,23.46
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,80.4
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,38.0
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
792987,MAISEMORE - YATE,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.5
