Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-0.24
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,8.2
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.79
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.37
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.26
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.76
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.4
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.26
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,6.2
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.92
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,33.6
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.7
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,28.7
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.74
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,10.87
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,11.46
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,20.93
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,67.4
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,56.7
792987,MAISEMORE - YATE,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,93.2
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.48
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.28
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.07
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.15
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,20.5
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.3
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,11.45
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,17.36
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,20.92
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,58.8
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,55.7
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
792987,MAISEMORE - YATE,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,90.9
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.57
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.72
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,6.8
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.22
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,N Current (RMS),A,20.8
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,0.77
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,6.9
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.55
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,24.0
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.0
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,12.26
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,20.22
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,23.01
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,64.1
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.8
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,89.7
792987,MAISEMORE - YATE,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.29
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-0.35
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.9
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.0
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,28.1
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.75
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,9.34
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,15.03
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,16.02
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,56.8
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,73.2
792987,MAISEMORE - YATE,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,74.1
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-0.77
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.64
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.25
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.6
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.77
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-0.94
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.42
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,N Current (RMS),A,35.4
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,0.17
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.13
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,0.95
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.4
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.68
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,27.6
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.78
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.69
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,8.02
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,15.8
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,7.89
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,56.3
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,42.8
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,72.4
792987,MAISEMORE - YATE,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,42.7
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.6
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,18.5
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,N Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.25
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.04
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,19.6
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,27.2
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.86
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,14.97
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,17.15
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,12.9
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,47.0
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,67.0
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
792987,MAISEMORE - YATE,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,59.7
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.02
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.58
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,16.3
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.44
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,14.3
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,0.74
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.2
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,26.8
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.71
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,11.9
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,15.97
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,15.73
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,55.6
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,78.2
792987,MAISEMORE - YATE,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,71.1
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.72
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.03
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.07
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.78
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.72
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.44
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,12.2
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,17.6
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.6
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.72
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,17.54
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,22.23
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,17.56
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,53.4
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
792987,MAISEMORE - YATE,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.85
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.79
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,13.1
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
792987,MAISEMORE - YATE,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
